Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,12.07
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,37.2
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,3.84
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,10.28
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,21.44
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,98.0
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.77
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.35
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,5.87
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.42
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,8.06
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,13.15
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,34.26
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,2.68
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.59
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.49
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.4
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,7.07
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,9.14
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,19.21
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,43.1
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,61.5
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.98
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,8.85
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,10.35
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,24.97
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,2.13
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.11
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,7.99
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,9.98
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,19.78
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,92.3
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.06
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.77
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.46
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,18.72
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,9.88
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,25.36
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,3.63
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.01
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.74
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,9.12
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,21.01
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,99.8
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.09
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,12.81
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,26.88
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,2.82
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.74
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.43
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.57
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,8.17
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,21.1
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,98.4
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,14.1
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,26.09
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,4.25
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.17
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.12
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,9.72
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,11.21
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,21.87
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,104.9
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.85
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,12.92
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,13.31
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,28.15
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,3.33
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.0
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,9.29
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,22.52
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,102.5
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.45
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,2.13
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,13.43
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,28.44
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,55.9
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,3.09
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.16
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.23
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,7.99
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,7.47
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,21.44
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,97.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.72
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.24
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,13.79
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,26.67
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,4.32
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.53
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,5.92
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,6.72
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,21.67
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,58.9
