Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,96.5
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.95
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.38
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.25
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,6.35
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,25.72
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,6.04
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.22
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,24.08
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,109.9
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.31
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,28.33
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,9.05
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.76
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.43
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,22.6
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,102.9
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.78
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.41
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.73
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,26.85
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
541730.0,Meadow Street,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.66
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.32
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.29
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,10.18
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,9.35
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,22.3
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,100.4
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.57
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,12.4
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.74
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,26.34
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,8.55
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.47
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.46
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,21.66
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,98.6
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,19.35
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,10.14
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,25.9
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,6.05
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.71
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.42
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,11.13
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,8.6
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,23.31
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,51.2
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,105.9
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.41
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,16.18
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,27.48
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,3.88
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,3.12
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,2.92
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.41
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.69
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.86
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,11.69
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,9.66
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,24.69
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,77.8
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,113.9
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.74
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,14.53
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,13.12
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,30.15
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,2.7
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.76
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.03
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.86
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,10.81
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,8.85
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,24.73
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,70.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,114.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,11.6
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,11.76
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.5
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,4.67
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.42
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.69
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,8.61
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,26.46
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,59.8
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,119.1
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
