Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,9.14
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,9.01
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,36.11
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,85.7
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.1
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,7.4
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.87
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,7.76
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,8.78
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,25.78
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,119.2
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,9.3
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,11.53
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.17
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,90.6
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,4.03
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,6.48
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.27
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.5
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.89
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,27.09
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,125.3
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-1.22
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,11.09
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,11.81
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,35.78
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,4.01
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,12.67
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,2.13
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.91
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.12
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.87
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,9.18
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,13.32
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,26.27
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,56.7
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,121.3
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,11.96
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,25.26
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,30.72
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
541730.0,Meadow Street,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.62
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.56
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.35
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,22.39
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,106.7
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,11.5
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,15.24
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,26.38
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
541730.0,Meadow Street,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,3.18
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,3.18
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.76
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.96
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.36
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,7.97
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,22.91
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,56.5
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,106.8
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.71
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,10.16
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,27.22
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,8.72
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.78
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.74
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,7.8
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,28.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,125.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.67
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,4.24
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,9.13
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,41.68
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,108.5
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,6.57
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.86
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,7.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,22.64
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,102.0
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,10.56
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,32.56
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.24
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.1
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,9.96
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,8.84
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,22.48
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.28
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,11.68
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,11.43
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,26.25
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
541730.0,Meadow Street,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,3.67
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.58
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.2
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.99
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,7.95
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,11.82
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,20.94
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,95.0
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
