Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.51
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,7.88
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,15.44
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.2
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,6.66
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.92
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,10.26
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,20.54
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,95.8
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,28.98
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.58
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.71
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.39
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,10.43
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,18.98
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,10.81
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,30.02
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,2.52
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.95
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.16
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.42
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,9.45
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,8.32
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,16.98
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,58.3
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,10.99
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,21.41
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,4.5
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,2.68
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.37
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.69
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,7.82
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,15.11
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,9.4
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,12.8
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.34
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,5.92
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.78
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.76
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.58
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,9.9
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,11.13
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,19.82
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,10.08
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,16.56
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,23.43
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,7.67
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.17
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.11
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.52
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,15.87
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,11.78
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,20.34
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,93.5
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,15.65
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,14.99
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.52
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.03
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.05
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,19.08
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,13.31
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,15.31
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,27.93
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,4.61
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.56
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.66
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.42
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,11.24
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,12.71
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,20.63
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,93.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.3
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,11.22
