Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,14.84
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,26.92
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,3.63
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,4.54
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.53
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.59
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,12.02
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,12.47
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,19.98
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,91.2
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,12.55
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,16.71
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,26.23
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,3.93
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.49
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,11.96
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,13.58
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,17.05
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,13.16
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,15.55
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,22.5
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,2.28
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.97
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.96
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,17.42
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,16.37
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.19
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,12.49
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,20.49
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.04
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
541730.0,Meadow Street,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,11.67
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,14.79
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,16.47
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,75.1
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,13.17
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,18.35
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.17
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
541730.0,Meadow Street,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,3.36
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.21
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,16.11
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,71.6
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.53
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,12.48
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,15.96
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,19.66
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.77
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.55
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.42
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,10.92
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,15.76
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,11.41
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.05
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,20.1
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.82
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,10.75
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,11.07
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,15.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.76
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,12.68
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,11.95
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.23
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,0.69
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.18
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.49
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,9.67
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,10.76
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,14.92
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.03
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,2.13
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,11.29
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.32
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,10.71
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.76
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.45
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,9.36
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,13.55
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,14.41
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,66.8
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
