Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,19.08
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,19.47
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,5.1
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.63
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,11.23
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,10.44
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,15.9
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.21
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,15.09
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,20.02
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,3.17
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.3
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.89
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,11.17
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,15.33
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,25.1
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.39
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,3.65
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,13.35
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,10.06
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.19
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,2.63
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.55
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.49
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,8.78
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,13.39
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.39
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,6.46
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.2
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,3.62
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,8.09
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,14.01
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,10.13
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,8.05
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.97
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,3.7
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.9
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,7.67
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,7.54
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,14.49
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,43.5
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,3.14
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,10.32
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,7.43
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,19.67
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,6.48
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,10.76
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,43.1
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,46.2
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.39
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,6.31
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,7.88
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,6.29
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,19.04
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,6.46
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,9.32
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.43
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,10.5
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.2
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.9
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.2
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,6.44
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,46.1
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,4.63
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,7.04
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,5.67
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.2
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.09
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,16.19
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
