Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,4.77
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,5.9
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.4
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,5.83
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.79
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,9.06
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,8.44
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,11.65
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.42
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,3.05
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,9.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,8.54
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,17.47
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,9.25
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,8.2
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.42
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,7.94
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,15.69
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.68
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,9.52
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,12.0
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.08
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.92
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,8.84
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,12.77
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,53.4
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,15.83
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,9.1
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,8.69
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,40.7
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.3
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,16.23
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,6.49
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,5.76
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,9.11
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.64
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.13
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,6.99
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,4.33
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,3.26
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,4.2
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,4.73
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,15.97
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,3.08
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,7.19
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
