Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,5.13
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,5.18
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.84
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,4.99
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,7.09
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,5.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.65
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,6.09
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,4.94
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,3.29
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,6.8
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,4.98
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,4.66
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.47
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,5.08
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,3.27
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,6.15
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,4.77
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.45
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,4.96
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,5.13
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.61
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,4.56
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,3.75
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,6.7
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,4.76
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,5.31
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,9.83
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,4.52
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,3.95
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,7.03
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,4.61
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,5.27
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,4.69
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,4.69
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,5.5
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.43
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,4.5
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,4.08
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,7.23
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,4.55
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,5.65
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.56
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
