Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,4.03
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,3.82
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,7.26
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,4.23
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,5.17
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.24
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,7.04
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,5.25
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,2.28
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,3.61
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,7.47
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,3.52
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,5.07
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,3.59
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,7.55
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.55
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,4.72
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,10.61
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,4.11
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,3.75
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,4.26
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,4.27
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,4.43
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,3.91
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,8.18
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.78
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,4.39
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.2
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,1.04
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.46
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,4.5
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,4.54
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,8.23
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,-1.35
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,5.23
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,11.05
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,5.28
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,4.16
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,8.31
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.61
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,5.32
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,5.36
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,4.61
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,3.82
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,8.01
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
