Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.7
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,5.13
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,4.4
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,3.78
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,8.5
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.5
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,5.32
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,4.43
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,9.14
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.66
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,4.94
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,12.18
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
541730.0,Meadow Street,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,4.9
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,4.51
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,8.43
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,5.21
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,6.15
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.71
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,5.16
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,4.23
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,8.35
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,5.31
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,5.77
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,11.59
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,5.18
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,4.55
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,5.35
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,6.25
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,11.6
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,4.93
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,9.61
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,5.37
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,12.35
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,5.45
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,5.88
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.73
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,4.81
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,9.43
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,6.57
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,12.59
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,5.1
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,10.4
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
