Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,6.54
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,6.57
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.59
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.57
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,6.96
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,5.11
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,9.84
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,6.81
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.87
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,6.0
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,5.28
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,9.44
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,6.35
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,6.71
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.77
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.61
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,5.32
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,6.59
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,5.86
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.56
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,6.47
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,6.78
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.81
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.16
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,3.84
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,3.35
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,-1.13
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,4.75
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,5.04
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,11.73
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.4
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,4.23
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,7.32
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,11.57
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.47
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,4.21
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,3.61
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,13.89
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.63
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,4.27
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,3.79
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,7.94
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
