Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,5.66
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,14.13
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.62
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,3.91
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,8.13
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,6.1
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,5.89
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,2.93
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.56
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,4.71
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,4.07
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,5.9
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,15.09
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,3.32
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.74
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,5.93
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,4.72
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,8.63
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,7.39
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.91
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,15.4
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,4.08
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,3.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,10.1
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,11.01
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,13.49
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,19.74
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,5.01
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,3.79
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.64
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,10.07
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,15.26
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,11.43
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,15.26
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,22.65
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
541730.0,Meadow Street,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,3.18
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,15.16
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,46.9
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,2.7
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.42
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.31
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,22.25
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,3.66
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,10.75
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,14.15
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.71
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,20.5
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
541730.0,Meadow Street,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.81
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,9.11
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,8.3
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,12.68
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,49.1
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,10.36
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.37
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.71
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,5.97
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.6
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.68
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,9.08
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,8.09
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,14.68
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
