Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,2.16
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.56
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,11.89
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,23.96
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
541730.0,Meadow Street,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,4.79
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.49
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.01
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.2
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,9.62
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,9.26
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,15.35
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,11.33
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,11.66
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,23.98
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,9.12
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.69
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.98
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.06
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,10.06
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,10.76
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,13.81
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,2.73
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,11.18
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.23
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,26.98
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,51.5
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.68
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.67
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,12.43
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,15.75
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,12.27
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,16.55
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,24.89
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
541730.0,Meadow Street,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,4.6
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,4.45
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,11.07
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,14.53
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,11.2
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,16.22
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,23.85
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,39.8
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,3.26
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,5.97
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,3.14
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,10.18
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,14.22
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.6
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,4.04
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,16.99
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,22.63
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.18
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.43
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,9.72
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,14.25
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,16.29
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,3.79
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,12.15
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,16.71
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,23.72
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,3.12
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,12.85
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,21.53
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,95.4
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.63
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.64
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,3.34
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,12.23
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.69
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,28.77
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,6.07
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.22
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,10.01
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,12.94
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,22.8
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,69.0
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,99.7
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,12.51
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,19.35
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,30.46
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
