Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,6.38
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,3.92
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,4.02
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.98
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,17.65
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,22.22
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,88.0
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,99.7
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,4.25
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,16.01
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,21.97
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,31.9
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,56.9
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,4.48
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.79
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.14
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.95
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,11.03
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,18.01
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,17.79
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,90.1
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,3.22
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,12.29
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,23.11
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,25.89
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
541730.0,Meadow Street,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,4.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.92
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.52
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,12.9
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,20.81
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,94.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,3.29
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,13.35
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.71
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,2.93
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,4.89
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.07
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.37
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,12.51
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,19.05
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,88.8
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,14.24
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,19.02
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.21
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
541730.0,Meadow Street,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,4.91
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,3.45
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.08
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,12.35
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,13.39
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,17.5
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,82.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,16.38
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,17.27
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,23.41
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
541730.0,Meadow Street,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,4.42
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.92
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.46
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.23
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,12.63
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,14.12
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,17.34
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,16.17
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,18.37
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,27.49
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,12.03
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,50.5
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.91
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.03
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,17.45
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,17.38
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,67.1
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,88.8
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,22.74
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,19.78
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,22.49
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,11.39
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,8.74
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.03
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.86
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.82
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,14.98
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,18.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.27
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,21.32
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,18.05
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,28.91
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,4.19
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,5.45
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,2.89
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,12.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,15.07
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,18.39
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.31
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,0.61
