Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,4.01
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,20.2
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,25.8
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
541730.0,Meadow Street,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,5.03
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.87
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.41
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.04
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,12.37
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,16.2
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,19.94
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,85.6
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,89.6
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.25
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,16.36
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,21.68
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,24.45
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,4.53
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.07
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.56
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.73
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,14.77
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,19.48
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,88.9
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.26
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,16.27
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,18.94
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,23.94
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,3.82
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,6.28
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,6.98
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.35
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.22
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,14.41
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,14.79
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,22.81
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,75.6
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,101.9
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,-1.28
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,17.22
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,20.38
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,33.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,56.6
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
541730.0,Meadow Street,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,13.14
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,19.56
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.59
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.72
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.71
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,16.45
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,16.15
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,17.76
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,18.29
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.87
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,40.77
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
541730.0,Meadow Street,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.9
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,13.42
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.27
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.38
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,14.59
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,15.6
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,22.04
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,77.3
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,98.9
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.51
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,3.82
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,3.33
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,16.95
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,28.57
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,34.98
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
541730.0,Meadow Street,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,3.2
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,14.37
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,3.5
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,59.9
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.78
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,13.45
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,15.37
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,17.46
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,81.1
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.4
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.7
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,4.34
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,15.56
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,29.7
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,26.92
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
541730.0,Meadow Street,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,2.1
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,6.27
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,3.58
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.98
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.73
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,11.74
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,15.85
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,20.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,84.9
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,92.0
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,12.71
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,22.5
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,29.07
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
541730.0,Meadow Street,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,3.68
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.0
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.99
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,14.4
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,21.7
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,97.1
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,4.06
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,12.49
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,17.45
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,29.84
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,2.69
