Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,2.71
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.01
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,11.56
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,14.96
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,19.07
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,13.29
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,17.67
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,24.94
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,3.2
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.79
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.1
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.53
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,14.82
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,23.11
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,102.5
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,13.86
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,17.33
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,29.01
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,3.81
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.5
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.06
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,14.0
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,20.01
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,89.9
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.57
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,15.59
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,18.14
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,26.85
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,3.08
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.13
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.18
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,14.92
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,17.46
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,20.18
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.59
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,17.11
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,19.67
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,26.64
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,2.71
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.31
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.1
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,15.28
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,16.92
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,18.89
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,86.5
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,3.75
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,18.3
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,20.28
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,25.89
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
541730.0,Meadow Street,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.68
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.91
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,15.0
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,18.59
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,19.4
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,90.4
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,3.01
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,15.78
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,21.14
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.54
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
541730.0,Meadow Street,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,3.09
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,2.28
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.21
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.08
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,15.91
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,17.18
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,20.09
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,91.8
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,17.95
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,19.72
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,25.62
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
541730.0,Meadow Street,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.81
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.66
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,16.78
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,16.5
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,24.52
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,87.1
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,110.4
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,17.89
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,18.51
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,29.29
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
541730.0,Meadow Street,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.86
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.97
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,17.22
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,17.57
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,23.73
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,87.5
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,91.6
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,109.4
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
