Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,18.51
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,19.39
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,27.27
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
541730.0,Meadow Street,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,3.94
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.38
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.07
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,15.43
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,17.24
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,18.58
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,88.8
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.51
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,19.34
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,22.66
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
541730.0,Meadow Street,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,7.34
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.6
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.14
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,13.9
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,14.41
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,20.18
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,75.1
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,91.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,15.98
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,22.29
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,23.68
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
541730.0,Meadow Street,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,7.85
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.33
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,13.81
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,15.57
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,20.1
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,78.1
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,-1.36
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,20.3
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.96
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,23.64
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,8.18
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.29
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.79
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,12.83
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,14.98
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,21.39
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,20.2
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,17.72
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,24.97
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,2.93
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,3.61
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.35
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.08
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,12.9
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,14.6
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,20.75
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.02
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,14.8
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,17.94
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,24.43
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,3.88
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.38
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.46
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.43
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,13.36
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,18.29
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,15.34
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.07
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,23.76
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.22
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.4
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.67
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,16.3
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,18.75
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,84.9
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,0.19
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,13.16
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,23.36
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,3.32
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.61
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,14.62
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,18.48
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.13
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.34
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.98
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,16.44
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,23.72
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,4.16
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.32
