Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.28
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.44
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,12.58
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,15.59
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,17.66
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,80.6
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.76
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,15.95
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,16.89
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,22.41
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.28
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,9.89
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,16.01
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.63
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,3.51
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,11.3
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,22.35
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,3.88
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.98
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,9.33
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,9.92
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,14.55
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,72.0
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.39
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,3.31
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,12.31
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,21.06
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
541730.0,Meadow Street,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,9.4
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,19.12
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,90.1
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,10.14
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,23.83
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,46.8
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,4.24
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.6
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.13
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,9.62
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,19.88
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,95.4
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.81
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,10.84
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,11.39
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,25.77
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,4.31
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.32
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.95
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.34
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,16.53
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,4.75
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.01
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,12.15
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,12.31
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,25.44
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,3.56
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.28
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.76
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,12.13
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,16.49
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,63.1
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,13.24
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,27.3
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,49.9
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,0.77
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,5.05
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.39
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.97
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,9.33
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,15.69
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.99
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,11.21
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,11.95
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,22.55
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
541730.0,Meadow Street,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,5.06
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.3
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,9.48
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,15.09
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.99
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
