Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,21.92
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,4.18
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.97
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.19
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,11.92
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,10.17
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,14.45
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,13.43
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,11.53
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,20.35
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,3.09
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,4.4
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.55
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.92
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,10.92
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,12.05
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,14.92
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,68.1
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.68
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,13.07
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,13.1
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,20.93
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,3.03
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.2
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.06
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,9.48
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,15.65
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.46
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.58
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.4
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.59
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.44
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,11.05
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,17.01
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,60.7
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,11.11
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,21.16
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,8.51
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.83
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,10.99
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,9.95
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,15.61
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,71.8
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,-1.67
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,0.22
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,11.41
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,26.06
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.04
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.52
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,10.43
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,9.87
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,17.17
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.56
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.45
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,9.47
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,11.62
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,22.39
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.1
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.21
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.82
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,12.01
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,16.28
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.92
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.4
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,13.83
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,21.98
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
541730.0,Meadow Street,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,3.54
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.78
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.07
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,12.71
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,14.91
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,16.12
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,80.1
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.14
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.51
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,11.64
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.16
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,22.9
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,9.15
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.69
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.33
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,15.93
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,69.1
