Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,80.6
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.24
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.96
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,11.31
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,28.36
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,11.23
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,10.59
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,9.2
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,15.92
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,25.7
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.8
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,2.61
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,9.07
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,11.87
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,30.2
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,2.92
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,4.7
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.3
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,10.44
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,10.51
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,17.06
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.8
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.58
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,24.99
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.07
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.49
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.9
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,11.14
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,21.73
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,40.5
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,72.5
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,105.6
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.72
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,10.11
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.1
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,26.72
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,3.94
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,3.32
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.4
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.79
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,10.38
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,18.03
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,75.5
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,-3.03
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,11.27
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,13.71
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,24.64
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
541730.0,Meadow Street,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.21
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.28
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.31
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,12.69
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,15.44
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,23.7
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,-3.11
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.68
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,9.43
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,12.84
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,21.52
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.05
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.79
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.17
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,11.3
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,15.18
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,69.6
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,-3.02
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,10.89
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,12.35
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,20.82
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,5.39
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.56
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.81
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,10.62
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,9.73
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,15.25
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.9
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,13.1
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,11.6
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,20.5
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
541730.0,Meadow Street,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.35
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,15.38
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.76
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.76
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
