Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,12.85
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,12.39
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,21.44
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.89
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.05
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,11.09
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,14.21
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,67.1
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,69.6
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.75
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.6
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,9.89
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,11.77
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,19.13
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.53
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.2
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,12.14
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,11.24
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,14.8
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,78.3
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.63
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,11.31
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,20.55
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.87
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.63
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.89
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,12.12
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,13.18
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,13.83
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,80.1
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,79.5
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.11
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.74
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,10.46
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,15.81
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,18.4
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
541730.0,Meadow Street,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,3.07
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.65
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.69
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,12.21
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,16.53
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,13.88
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,99.0
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.46
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,19.53
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,18.26
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
541730.0,Meadow Street,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.93
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.97
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.6
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,10.46
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,13.75
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,69.6
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,85.6
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.54
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,2.63
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,9.04
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.66
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,16.25
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
541730.0,Meadow Street,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.84
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.39
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,10.05
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,17.96
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,11.97
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,95.8
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.6
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.6
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.96
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,8.26
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,18.73
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,16.35
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,3.4
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.74
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.18
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.19
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,9.7
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,9.31
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,68.1
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.83
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.48
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,0.15
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,10.8
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,16.19
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,4.03
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.62
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.53
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,12.24
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,-2.26
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,2.78
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,12.3
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,16.98
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,4.14
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.89
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.14
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,11.44
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
