Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.53
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.63
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,11.35
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,10.02
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,24.23
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,4.31
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.41
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.13
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,10.6
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,14.44
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.29
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.61
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,19.11
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
541730.0,Meadow Street,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,4.36
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.99
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.27
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.58
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,9.9
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,8.0
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,9.89
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,58.9
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.45
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,10.87
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,9.17
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,17.13
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,10.44
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,6.94
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,47.7
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.79
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.59
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.23
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,9.21
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,7.78
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.13
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,-2.49
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.66
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.16
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,8.43
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,20.3
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
541730.0,Meadow Street,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,5.36
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.3
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.37
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,13.1
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,10.1
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.33
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,16.14
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,17.31
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,2.26
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.77
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,11.73
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,10.09
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,13.77
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.54
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,-2.35
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,3.0
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,21.92
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,12.08
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,19.31
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,10.16
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,3.24
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.07
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.87
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,10.14
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,13.35
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.25
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,3.12
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,20.3
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,10.93
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,20.07
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,4.46
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,5.21
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.15
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.19
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,19.17
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,85.6
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.76
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,-2.34
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,2.89
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,13.62
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,12.47
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,27.73
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,44.2
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,3.42
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,3.77
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.91
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,10.69
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,17.1
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,63.0
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.41
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,2.67
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,12.12
