Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,10.3
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,24.48
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,4.1
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,0.76
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.28
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.04
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.37
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,11.76
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.67
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,13.2
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,10.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,20.43
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,3.51
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.87
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.36
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,9.91
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,9.59
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,12.65
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-2.52
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,10.89
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,10.27
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.36
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
541730.0,Meadow Street,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,9.41
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,8.75
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,10.8
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.51
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,9.32
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,15.68
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.97
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,7.86
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,9.55
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.31
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,3.14
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,6.95
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,15.49
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
541730.0,Meadow Street,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,6.47
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,9.1
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,8.41
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,40.3
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.3
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,3.81
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,5.64
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,8.84
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,14.48
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.52
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,7.08
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.8
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,-2.24
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,3.93
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,6.45
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,6.06
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,5.05
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,5.39
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,8.42
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.79
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-2.49
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,4.27
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,4.72
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,5.68
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,14.35
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,4.97
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,5.43
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,6.9
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.8
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,4.7
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,5.54
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,8.65
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,-2.3
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,3.56
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,7.33
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,9.92
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,19.41
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,8.02
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,9.98
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.7
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,4.66
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,5.83
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,8.57
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,40.7
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
