Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,-2.25
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,3.75
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,10.4
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,14.83
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,14.45
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,3.73
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,11.5
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.3
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,4.83
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,4.64
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,8.17
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,-2.59
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,4.19
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,5.93
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,14.97
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.27
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
541730.0,Meadow Street,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.17
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.96
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,7.6
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,9.99
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,47.1
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.37
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.8
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,5.06
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,5.99
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,14.66
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,16.7
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,44.0
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.36
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,7.69
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,6.3
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,9.34
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,46.1
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.29
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,8.04
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,6.17
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,38.9
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.77
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,2.64
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,4.49
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.24
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,4.14
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.58
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,6.5
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,5.3
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,8.87
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,6.29
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,6.8
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.78
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,5.59
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,6.6
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,45.0
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.08
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.46
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,17.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,8.96
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.59
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,7.23
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,5.57
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,8.37
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,8.22
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,7.39
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.96
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,6.81
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,5.62
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,8.0
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,6.74
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,16.55
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
