Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,4.24
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,7.97
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,5.99
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,6.08
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,13.04
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,6.09
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,4.8
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,7.92
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.08
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,6.78
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,11.01
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,4.54
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,8.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,5.53
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,6.96
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,5.23
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,4.33
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,8.75
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,5.4
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,6.31
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,11.48
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,9.19
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,5.25
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,6.9
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.13
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,5.37
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,4.21
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,7.99
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,5.43
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,9.62
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.9
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,7.87
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,5.41
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.91
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.27
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,5.13
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,4.33
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.17
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.74
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,5.93
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.69
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,4.6
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,4.43
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,7.86
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.19
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
