Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,4.69
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.37
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.72
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,5.35
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.74
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,4.31
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,4.24
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,7.71
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.26
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,8.68
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.7
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,4.69
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,4.23
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,5.18
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,5.7
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.91
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,5.39
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,4.48
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,6.02
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,5.95
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.48
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.81
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,4.36
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,8.21
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,6.91
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.86
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.52
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,5.29
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,4.56
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,5.51
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,5.76
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.57
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,5.1
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,4.61
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,8.16
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.41
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,5.76
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.16
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,4.39
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,7.73
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.12
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,5.8
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,10.36
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,5.44
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,4.28
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,7.46
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,5.93
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,5.42
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,10.13
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
