Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,5.62
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,4.59
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,7.82
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.23
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,5.98
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,6.12
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,10.85
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,5.6
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,4.52
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,30.7
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.24
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,5.98
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,5.78
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.5
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,5.07
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,4.86
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,11.86
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,6.13
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,15.41
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,5.24
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,6.53
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,17.13
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,0.99
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,5.39
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,4.97
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,13.48
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.16
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,6.38
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,16.44
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.29
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,5.54
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,4.91
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,13.69
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,6.33
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,6.24
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,16.8
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.83
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,5.6
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,4.89
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,13.42
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,6.37
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,16.75
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,5.74
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,5.27
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,14.36
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,6.46
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.88
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.88
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,6.09
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,5.62
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,14.13
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
