Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,7.03
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,6.7
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.12
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.78
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,5.49
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,5.88
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,11.0
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,7.2
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,15.41
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.25
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,6.06
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,7.13
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.23
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,6.02
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,9.97
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,7.67
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,7.56
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.88
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,6.45
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,5.65
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,8.18
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,7.49
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,11.51
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,5.87
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,5.4
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,8.89
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.4
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,6.88
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,6.91
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,12.04
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.51
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,5.5
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,6.99
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,11.95
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,6.07
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,5.19
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,6.82
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,6.66
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,12.87
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.73
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,5.05
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,4.81
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,8.27
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,5.76
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,11.59
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.5
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,5.16
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,9.29
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
