Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,7.27
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.77
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,7.72
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,6.04
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,40.8
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.89
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,6.55
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,5.24
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,8.48
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,13.39
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,6.65
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,21.64
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,3.49
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.3
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,8.07
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,5.49
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,9.24
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,10.48
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,7.43
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,14.04
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,4.65
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,7.6
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,9.84
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,8.3
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.07
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,2.38
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,6.38
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,6.75
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,10.1
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,8.77
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,19.3
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,2.69
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,8.93
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,7.83
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,12.53
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,-1.27
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,9.64
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,17.84
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,3.31
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,9.79
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,8.31
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,11.44
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.41
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,17.95
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,2.59
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.69
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,7.91
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,11.96
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,2.48
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,14.66
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,10.69
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,17.47
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,3.36
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.96
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.76
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,11.09
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,12.29
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,15.22
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
