Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,11.73
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.96
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,22.31
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,3.05
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.21
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,10.27
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,13.23
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,20.85
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.24
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,9.9
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,11.67
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,14.52
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,10.86
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,14.04
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,19.67
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,4.14
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.09
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.15
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.69
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,10.07
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,13.81
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,14.04
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,56.5
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.5
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,17.87
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,25.11
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,2.96
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.93
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,14.35
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.55
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.6
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,12.95
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,21.3
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.71
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,10.18
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,13.26
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,61.5
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.41
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,11.16
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,12.39
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,19.36
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
541730.0,Meadow Street,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.77
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,12.54
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,13.24
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,14.4
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.37
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,14.75
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,22.43
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,2.13
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.98
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.85
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,9.36
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,16.18
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,53.5
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.5
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,5.1
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,14.27
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,25.98
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,5.76
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.43
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.85
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,10.51
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,13.79
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,15.33
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.03
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,15.26
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,15.18
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,20.53
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,2.69
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.38
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.31
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.14
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,10.81
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,16.26
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,15.22
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.6
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,-1.27
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
