Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,19.76
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,18.07
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,19.81
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,2.3
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.98
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,11.23
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,18.67
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,16.26
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.99
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,12.43
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,20.03
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,21.27
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,17.05
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,16.35
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,81.8
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,74.4
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,-1.22
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,5.23
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.23
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.2
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,11.86
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,17.69
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,25.3
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,12.2
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,17.82
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,15.4
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,62.7
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,-1.36
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,7.27
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,12.97
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,18.31
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,26.68
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
541730.0,Meadow Street,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.14
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.87
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.28
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,15.73
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,14.73
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.65
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,-1.37
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,5.93
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,23.7
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,12.07
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,15.88
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,24.15
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.82
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,9.69
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,14.51
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,15.47
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.1
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.59
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,10.95
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,15.43
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,20.89
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,8.43
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.92
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.93
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.4
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,10.95
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,14.08
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,15.88
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.47
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,11.94
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,15.08
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,28.25
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,50.0
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,9.21
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.34
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.73
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,12.62
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,15.3
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.93
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,13.95
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,29.26
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,4.13
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.38
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.29
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.51
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,10.18
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,13.46
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,16.02
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,58.1
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,-1.22
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,13.79
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,25.29
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
