Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,2.75
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,3.99
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.43
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.18
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,15.18
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,17.84
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,-1.92
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,13.32
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,15.36
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,27.01
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,8.57
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.34
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.43
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.38
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,10.71
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,14.68
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,16.43
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,59.7
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,75.6
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,15.23
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,30.42
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,7.77
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,25.7
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.18
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.52
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.27
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,14.33
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,16.24
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.67
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,2.91
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,15.34
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,28.4
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
541730.0,Meadow Street,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.25
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,3.29
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,5.57
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.11
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.25
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.9
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,10.86
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,18.96
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,16.94
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,-1.63
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.53
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,13.17
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,19.99
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,26.85
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
541730.0,Meadow Street,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,3.91
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.55
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.13
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.33
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,18.39
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,17.72
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,89.9
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.48
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,14.46
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,23.87
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,36.1
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
541730.0,Meadow Street,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,4.18
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.74
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.27
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,14.17
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,17.46
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,21.33
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,89.7
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,97.3
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.66
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.44
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,16.88
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,19.14
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,26.53
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
541730.0,Meadow Street,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,4.37
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.53
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,13.38
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,22.94
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,22.02
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,108.4
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,100.0
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-1.27
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.44
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,24.45
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,26.75
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
541730.0,Meadow Street,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,3.69
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.99
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.37
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,14.82
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,21.05
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,21.09
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,103.4
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,96.2
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.46
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,17.5
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,22.89
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,28.09
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
541730.0,Meadow Street,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.23
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.87
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.5
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,17.62
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,17.86
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,23.8
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,93.6
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,108.1
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,2.99
