Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,20.6
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,19.58
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,31.75
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
541730.0,Meadow Street,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,5.6
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.01
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.76
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,16.93
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,17.24
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,20.84
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,88.4
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,94.5
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.54
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,3.04
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,21.63
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,19.39
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,28.01
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,3.86
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.81
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.16
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.89
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,16.36
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,16.6
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,21.44
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,96.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,18.59
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,20.75
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,35.86
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
541730.0,Meadow Street,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,4.71
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.25
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.98
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,12.56
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,17.9
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,22.1
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,87.3
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,97.7
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,3.33
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,16.06
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,21.69
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,30.06
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
541730.0,Meadow Street,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,3.35
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,4.95
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,3.03
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.67
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.58
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.85
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,12.45
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,15.95
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,18.22
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,3.47
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,14.89
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,21.34
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,25.88
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
541730.0,Meadow Street,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,4.55
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,7.11
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,4.09
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.62
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.41
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,12.28
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,18.94
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,19.01
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,4.15
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,15.95
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,26.44
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,28.53
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
541730.0,Meadow Street,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,3.78
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,8.31
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.54
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.37
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,12.63
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,18.06
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,20.46
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,89.2
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,93.8
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,15.45
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,26.71
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,27.18
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
541730.0,Meadow Street,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,3.82
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,3.46
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.44
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,12.98
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,18.16
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,19.68
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,71.1
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,90.9
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,91.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,15.77
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,22.18
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,26.66
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
541730.0,Meadow Street,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,3.22
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,5.35
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.7
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.25
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,15.53
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,19.19
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,21.48
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,83.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,99.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,18.75
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,22.55
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,29.25
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
541730.0,Meadow Street,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,7.11
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,3.25
