Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,3.68
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.12
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.15
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.62
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,15.22
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,19.96
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,21.3
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,102.4
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,100.9
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,21.4
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,23.25
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,27.72
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
541730.0,Meadow Street,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,7.09
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.99
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.91
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,17.01
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,17.53
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,20.6
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,93.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,97.2
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,23.21
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,20.68
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,25.34
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
541730.0,Meadow Street,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,6.16
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.07
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.04
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.86
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,14.71
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,16.64
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,23.07
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,88.5
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,105.0
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.41
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,19.93
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,20.26
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,28.04
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
541730.0,Meadow Street,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,8.85
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.1
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.88
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,14.86
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,16.0
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,20.41
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,85.3
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,94.0
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.58
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.29
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.66
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,22.61
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,17.33
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,24.45
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
541730.0,Meadow Street,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,2.71
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.66
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.18
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.4
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,14.22
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,16.76
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,20.21
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,76.5
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,88.8
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,15.83
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,18.6
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,24.36
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.69
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.69
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.31
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,14.47
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,15.25
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,17.92
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,77.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,5.75
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,16.26
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,22.96
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,28.63
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,44.7
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
541730.0,Meadow Street,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,3.94
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.98
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.83
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,14.18
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,15.15
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,17.02
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,75.1
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,5.16
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.34
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.77
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,3.51
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,17.21
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,17.21
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,27.2
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,7.05
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.09
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.04
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,14.38
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,15.87
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,18.46
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,85.9
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.76
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.21
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,20.43
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,17.37
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,25.52
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,49.1
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.65
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.2
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.95
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,13.07
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,14.81
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,18.96
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,25.7
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.74
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.75
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,3.78
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
