Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,18.03
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,16.02
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,35.18
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,61.0
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.1
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,3.26
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.65
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.86
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.33
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,12.09
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,13.73
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,18.12
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,79.9
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,86.5
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.19
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,3.46
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,12.8
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,15.94
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,25.9
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,4.58
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,4.54
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.07
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.87
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,18.67
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,68.1
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,89.8
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.7
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,0.16
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,3.41
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,16.99
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,27.81
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
541730.0,Meadow Street,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,4.85
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.82
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.7
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.97
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,10.24
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,17.31
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,84.5
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.77
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,5.79
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,27.41
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,3.05
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,4.91
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.91
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.88
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.31
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,9.65
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,10.78
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,15.67
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.73
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,11.76
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,14.75
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,26.81
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,3.98
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,3.88
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.01
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.61
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,10.34
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,11.41
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,15.31
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,69.3
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,4.92
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.67
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,13.34
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,15.18
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,24.94
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,3.62
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,3.26
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.59
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.33
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.53
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,10.35
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,11.81
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,14.94
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,3.21
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.44
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,12.53
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,14.6
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,22.15
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.6
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.44
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.9
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,16.33
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.64
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.39
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,12.2
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,12.79
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,21.69
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,4.18
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.53
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.39
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.3
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,10.37
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,13.97
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,15.35
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.13
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.73
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.85
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.17
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,13.68
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,17.14
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,19.95
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.9
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,3.07
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.9
