Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.06
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.72
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,9.13
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,13.41
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,14.83
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,65.9
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,81.8
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.6
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,10.2
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,16.01
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,19.81
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,4.07
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.0
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.3
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.81
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,10.91
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,13.88
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.03
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.89
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,10.24
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,12.61
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,21.07
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.67
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.86
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.52
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,10.71
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,15.52
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,79.9
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.68
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.15
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,10.3
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,13.75
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,22.12
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,3.21
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.27
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.06
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.64
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,10.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,11.48
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,17.54
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,76.6
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,86.7
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,0.78
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.42
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.23
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.72
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,10.05
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,11.86
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,23.87
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
541730.0,Meadow Street,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,4.12
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.3
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.62
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.97
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,11.69
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,11.53
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,17.14
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.93
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.04
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,0.18
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.1
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,11.54
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,13.46
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,24.04
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.9
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.5
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.1
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,11.48
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,11.2
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,15.63
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,72.5
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.2
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,3.05
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.9
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,20.59
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.99
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.98
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.26
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,11.39
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,11.17
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,16.74
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.34
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,12.4
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,13.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,23.42
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,5.65
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.49
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.76
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.18
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,14.11
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,12.01
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,18.42
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,90.8
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.32
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.39
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.29
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,3.73
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.7
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,14.39
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,17.3
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,24.61
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
541730.0,Meadow Street,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.95
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,15.07
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,12.21
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,18.62
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,90.7
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,87.5
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,94.5
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.64
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.18
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
