Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.72
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,13.92
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,23.61
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.31
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.82
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.31
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,14.2
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,11.99
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,17.77
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,88.8
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.93
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.19
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,3.43
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,14.95
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,23.4
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
541730.0,Meadow Street,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,3.69
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.0
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.32
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.98
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,13.74
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,12.94
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,15.56
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,85.6
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.42
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.14
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,4.81
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.6
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,15.29
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,14.42
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,22.34
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
541730.0,Meadow Street,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.77
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.35
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.94
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.19
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,13.49
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,13.21
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,15.68
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.17
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,5.38
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,13.55
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,13.69
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,23.62
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.77
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,7.04
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.6
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.87
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.74
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,9.49
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,9.58
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,16.4
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,71.2
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,0.73
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.63
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.52
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,8.68
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,9.6
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,26.35
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.09
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.77
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,8.32
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,7.85
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,13.76
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,59.8
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.42
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.26
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,7.52
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,8.86
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,17.73
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,3.51
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.16
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.02
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,9.3
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,7.86
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.39
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.22
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.6
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,10.58
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,8.48
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,16.79
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.4
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.07
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.92
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,9.16
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,9.13
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.38
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.2
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.13
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,2.52
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,13.53
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,9.67
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,17.98
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
541730.0,Meadow Street,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,2.14
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.39
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.8
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,6.92
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,7.56
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,58.7
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.19
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,3.01
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,7.51
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,9.45
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,17.44
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,4.05
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.66
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.06
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,9.71
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,8.89
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,12.42
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,19.6
