Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.92
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.11
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,3.58
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,8.95
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,20.56
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,33.3
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,3.08
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.27
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.39
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.72
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,9.99
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,13.33
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,13.96
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.37
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.72
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.24
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,9.13
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,14.02
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,20.43
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,2.87
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.06
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.44
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.81
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,10.49
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,14.28
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,77.9
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,2.55
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,9.08
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,13.11
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,20.19
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,3.5
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.59
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.89
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,7.78
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,15.97
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.15
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.13
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,6.71
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,7.44
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,26.78
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,58.3
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.39
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.62
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,8.27
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,7.44
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,18.1
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,58.7
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,85.4
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.27
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,4.64
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,25.98
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.99
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.04
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.77
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,13.53
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,11.68
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,15.78
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,3.78
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,12.09
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,28.75
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,48.7
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,7.0
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.12
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.72
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.39
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,14.22
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,13.59
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,15.41
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,76.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,3.38
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.99
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,-2.36
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,18.89
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,13.95
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,22.88
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.71
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.85
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.81
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,17.41
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,14.75
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,90.1
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.43
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.07
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,20.18
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,18.58
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,19.02
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
541730.0,Meadow Street,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,3.95
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.42
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,12.41
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,13.41
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,67.5
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.39
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.32
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.63
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
