Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,12.75
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,13.05
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,18.93
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,11.55
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,10.98
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,16.41
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,3.34
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.45
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.54
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,11.56
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,13.29
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,23.38
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.0
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.69
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.21
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,12.46
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,12.18
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,18.64
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,74.7
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,86.9
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,-2.19
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,11.94
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,13.59
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,22.4
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
541730.0,Meadow Street,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,2.59
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.95
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.28
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,12.37
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,12.27
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,14.43
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,73.8
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.37
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.19
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,-1.16
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.1
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,13.58
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,2.38
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.3
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.43
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.71
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,11.26
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,12.47
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,14.32
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,68.9
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.64
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,-2.13
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.0
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,11.48
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,14.36
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.08
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.98
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.39
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.55
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,10.48
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,12.32
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,13.04
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,66.3
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,0.29
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.33
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.14
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.59
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.8
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.55
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,17.63
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
541730.0,Meadow Street,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.17
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.04
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,11.52
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,13.61
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,65.0
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,64.6
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,0.15
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,-2.98
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,-1.42
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.6
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,9.97
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,11.57
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,17.73
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.96
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,9.07
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,10.82
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.41
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.24
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,-1.35
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,2.28
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.5
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,8.52
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,11.51
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,17.38
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
541730.0,Meadow Street,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.28
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.59
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.21
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,10.13
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,10.7
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.16
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.25
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,10.1
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,11.42
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,18.38
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,3.93
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.19
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.74
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,59.9
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,59.4
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.05
