Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,8.07
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.1
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,-2.51
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,-1.28
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,2.3
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.1
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,8.3
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,10.04
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,26.57
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,2.72
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.12
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.99
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.99
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,9.71
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,59.0
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.54
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.4
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.37
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.1
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,8.89
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,9.54
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,15.64
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.82
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.83
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,13.01
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,62.2
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.91
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.6
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,7.98
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,9.87
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,18.12
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
541730.0,Meadow Street,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,3.84
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,2.62
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.96
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.59
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,9.84
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,10.07
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,12.32
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,16.1
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,66.1
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.53
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,11.65
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,16.3
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,10.7
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,8.72
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.69
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.06
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,9.33
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,55.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,-3.11
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,16.92
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,21.71
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,5.59
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,6.53
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.47
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.73
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.15
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,9.97
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,67.2
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,55.0
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.88
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,-2.21
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,2.64
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,12.17
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,11.07
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,19.56
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,3.79
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,3.08
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,2.84
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.22
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.9
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,10.36
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,10.31
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,51.2
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,-2.08
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,2.13
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.9
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,12.05
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,10.87
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,15.66
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,23.8
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,2.89
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,3.72
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.07
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.06
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.84
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,7.27
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,6.93
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,8.89
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.89
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,-2.28
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.8
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,7.86
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,9.59
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,13.17
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,11.83
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,5.7
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,8.64
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.9
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-2.71
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.8
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,4.17
