Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,19.47
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,12.44
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,3.46
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,8.29
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.96
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.07
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.24
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,6.41
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,10.12
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,8.94
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,44.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.53
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.8
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,7.3
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,18.74
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,12.55
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,53.0
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.46
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.44
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,8.7
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,9.01
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,-2.28
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.8
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,5.91
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,10.54
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,12.52
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,1.94
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.44
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,9.3
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,47.7
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,-2.7
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.8
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,6.98
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,9.78
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,12.95
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,6.24
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.3
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,6.72
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,6.51
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,9.95
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,44.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,-3.22
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,21.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.9
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,5.5
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,9.49
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,18.32
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,3.84
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,4.06
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,23.7
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,5.71
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,8.91
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.9
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,8.57
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,7.57
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.51
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,6.53
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.6
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,5.21
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,4.34
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,8.28
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.25
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,10.78
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,6.97
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,10.99
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,3.06
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.09
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,4.01
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,6.91
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.27
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,4.31
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.62
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.75
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,4.09
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,3.59
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,6.97
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.3
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.0
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,4.78
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,6.28
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,9.81
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,3.75
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,7.72
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
