Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.1
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,4.2
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,6.36
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,3.18
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,6.91
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,24.5
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,38.1
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.1
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,9.41
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.47
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,8.43
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,3.1
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,2.17
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,7.65
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.97
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.2
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,4.65
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.5
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,45.3
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.58
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,4.05
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,2.81
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,8.6
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,-1.25
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,3.89
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.32
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,23.7
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.59
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,3.22
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,7.46
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.14
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,10.3
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,3.48
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,7.46
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.12
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.4
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,3.74
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,5.44
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,2.66
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.45
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,2.16
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.11
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.4
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,5.35
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,5.21
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
541730.0,Meadow Street,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,5.58
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,31.1
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,3.76
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.5
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,9.64
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,2.98
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,6.44
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.5
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,3.22
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,8.98
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
