Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,6.39
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.6
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,3.55
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,4.9
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,9.17
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,6.12
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.7
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,3.58
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,3.66
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,6.57
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.7
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,3.79
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.33
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
541730.0,Meadow Street,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,6.78
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.1
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.8
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,4.69
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,3.94
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,9.76
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.3
541730.0,Meadow Street,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,2.38
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,1.96
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.8
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,4.21
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,9.22
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,2.69
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,5.6
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,25.7
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.9
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,4.39
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,3.72
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,8.46
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,2.82
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,5.88
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.9
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,4.48
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,3.92
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,8.68
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,2.95
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,6.03
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.9
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,8.99
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,3.09
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,3.4
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,6.27
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
