Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,4.53
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,2.77
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,6.34
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.83
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.1
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,4.41
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,10.62
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.34
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,3.21
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,8.04
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.1
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,4.23
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,25.1
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,1.17
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,2.63
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,2.46
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,7.89
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,1.81
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,3.5
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,4.21
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.39
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.78
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,7.38
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,4.5
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,4.41
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,10.57
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,3.61
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,4.32
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,4.86
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,10.7
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,20.0
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
541730.0,Meadow Street,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,3.39
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,2.56
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,7.29
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.91
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,4.54
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.59
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,4.09
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,7.24
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,16.6
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,4.63
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,4.58
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
541730.0,Meadow Street,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.54
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,3.93
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,2.98
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,6.86
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,4.84
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,4.71
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,11.32
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,1.99
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,2.37
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.98
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
