Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,5.04
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,3.19
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,7.16
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,5.42
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,11.65
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.82
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,-1.38
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,4.26
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,4.91
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,15.55
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,3.65
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,8.95
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,8.05
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,10.92
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,46.1
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.74
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,11.71
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,9.93
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.13
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,9.05
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,8.22
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,11.37
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,47.7
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,15.8
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,4.73
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,20.8
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,26.4
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,8.99
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,8.65
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,11.96
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,9.18
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,20.26
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,8.95
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,8.22
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,11.16
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,10.26
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,24.42
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
541730.0,Meadow Street,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,3.11
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,8.83
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,12.41
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,10.58
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,10.57
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,18.21
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,9.09
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,12.27
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,16.53
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,14.14
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,59.9
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,30.0
