Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,11.27
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,18.62
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
541730.0,Meadow Street,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,1.63
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,14.22
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.0
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,12.01
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.5
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
541730.0,Meadow Street,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,27.7
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,15.33
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,54.9
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.79
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,13.64
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,19.89
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,20.01
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,9.7
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,12.88
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,9.42
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,16.23
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.6
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,13.57
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,19.67
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,21.27
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
541730.0,Meadow Street,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,2.16
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.44
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,7.28
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,6.46
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,14.42
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.48
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,8.32
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,8.28
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,19.56
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,2.24
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,7.85
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,10.16
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,15.37
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.56
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,2.04
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,8.39
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,11.95
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,21.1
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,2.11
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,1.24
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.37
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,8.34
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,9.72
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,15.86
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.61
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,1.95
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,9.53
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,11.54
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,21.77
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,2.31
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,2.38
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.76
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,11.3
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,12.64
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,54.2
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,3.24
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,2.03
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.4
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,12.81
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,10.93
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,20.32
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
541730.0,Meadow Street,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,2.85
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,4.45
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.61
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.1
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,12.95
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,15.6
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,10.66
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,14.3
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,23.15
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,7.5
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.75
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.2
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.11
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,15.17
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,67.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
