Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,9.95
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,12.49
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,25.42
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,55.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,2.59
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,2.29
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.23
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.04
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,9.34
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,10.43
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,14.27
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,56.3
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,65.3
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,10.41
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,13.42
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,18.71
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
541730.0,Meadow Street,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.99
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,9.27
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,12.19
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,16.52
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,74.6
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,1.67
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.6
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,15.14
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,20.82
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,10.12
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,12.34
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,18.53
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,64.6
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,82.9
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,11.1
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.84
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,22.16
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,2.12
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.69
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.46
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,6.39
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,7.68
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,12.55
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,49.6
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,56.1
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,-1.26
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,7.19
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,10.53
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,16.93
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,5.77
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.5
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.16
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,6.45
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,12.67
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,13.74
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,48.9
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,-1.35
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.8
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,10.81
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,16.25
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.93
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,36.9
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,7.78
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,6.02
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.5
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.69
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,8.08
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,9.85
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,14.98
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,2.21
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,14.98
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,16.17
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,19.43
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,30.2
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
541730.0,Meadow Street,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,7.15
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,2.23
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.63
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.51
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.7
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,10.68
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,11.06
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,17.39
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.18
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,13.36
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,18.63
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,22.47
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,36.2
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
541730.0,Meadow Street,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,4.63
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,5.9
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.29
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.46
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.73
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,9.95
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,16.41
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,60.7
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,76.9
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.0
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
