Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,13.74
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,16.78
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,21.46
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
541730.0,Meadow Street,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,2.14
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.4
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.45
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.07
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,10.15
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,10.26
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,17.8
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,62.0
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,13.21
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,15.78
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,22.04
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,31.5
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,8.69
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,38.7
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.77
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.97
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,8.41
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,10.45
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,21.91
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,50.6
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,60.3
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,96.8
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.2
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.01
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,15.78
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,32.44
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
541730.0,Meadow Street,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,5.4
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,6.89
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,8.27
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.41
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.03
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.13
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,8.16
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,16.59
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,53.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,78.5
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.78
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,15.22
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,27.53
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
541730.0,Meadow Street,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,5.33
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,5.85
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.99
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,8.25
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,10.04
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,20.58
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,62.9
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,97.6
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,3.76
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,12.67
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,16.27
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,26.93
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,3.04
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,6.44
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.18
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.11
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.17
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,8.45
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,10.2
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,19.28
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,70.6
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,4.08
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,10.61
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,17.12
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,25.79
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
541730.0,Meadow Street,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,3.01
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.52
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.56
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,9.29
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,15.16
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,18.41
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,34.5
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,84.1
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,90.3
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.25
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,18.58
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,23.25
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
541730.0,Meadow Street,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,3.07
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,2.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.62
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.07
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,8.9
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,8.43
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,17.38
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,59.1
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,84.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.98
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,3.73
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,10.97
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,11.11
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,23.98
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,45.7
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,3.59
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,2.38
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,1.9
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.83
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.76
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,7.72
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,8.6
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,18.6
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,62.6
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,5.03
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,10.42
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,26.13
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
541730.0,Meadow Street,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,4.16
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,3.85
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,3.6
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.62
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.92
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.14
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,5.56
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,8.54
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,19.09
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,58.8
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.1
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
