Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,8.73
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,28.92
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,4.82
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,7.41
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,35.4
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.05
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.11
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,6.01
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,7.74
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,17.78
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,43.7
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,54.0
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,81.8
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,2.53
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,8.46
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,12.94
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,28.29
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,60.5
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,3.56
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.43
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.39
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.96
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,6.99
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,9.48
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,17.32
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,59.9
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.41
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,3.88
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,11.13
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,23.58
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,39.4
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
541730.0,Meadow Street,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,4.64
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.66
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.53
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.96
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,7.47
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,8.38
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,14.04
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,55.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,60.6
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,0.71
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,13.22
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,20.09
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,3.22
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,2.5
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.36
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.81
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.96
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,8.19
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,9.65
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,18.33
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,59.0
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,67.9
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,87.6
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,3.64
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,10.36
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,12.43
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,26.11
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,51.2
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,5.51
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,1.68
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.58
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.62
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.38
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,9.56
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,10.95
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,24.54
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,54.5
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,73.9
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,110.8
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,1.12
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,14.65
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,29.04
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,3.53
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,3.26
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.92
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.84
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,14.15
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,16.82
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,80.9
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,2.02
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.14
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.1
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,17.9
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,22.59
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
541730.0,Meadow Street,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.57
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.28
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,9.23
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,13.46
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,19.6
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,77.7
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,90.7
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.1
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,1.53
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,9.94
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,16.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,23.12
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,42.2
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,1.76
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,2.8
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.58
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.88
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,9.08
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,12.17
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,17.38
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,61.6
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,74.5
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,9.75
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,15.28
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,21.19
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,37.3
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
