Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,1.65
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.06
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.42
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.23
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,10.77
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,18.75
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,71.9
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,89.4
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.3
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,11.45
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,12.68
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,23.88
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
541730.0,Meadow Street,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,2.08
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.82
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.6
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.26
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,10.23
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,19.34
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,22.13
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,48.4
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,72.1
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,102.9
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,105.1
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,1.58
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.4
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,10.78
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,21.27
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,27.36
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,56.4
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
541730.0,Meadow Street,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,3.16
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,2.15
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.36
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.11
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.29
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,9.82
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,19.65
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,20.66
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,46.3
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,104.8
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,101.1
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.63
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,11.82
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,21.6
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,25.38
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
541730.0,Meadow Street,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,7.08
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,1.8
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.27
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.22
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.62
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,9.5
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,15.26
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,18.51
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,34.7
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,91.8
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.6
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,15.51
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,17.32
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,23.09
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
541730.0,Meadow Street,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,3.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.21
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.37
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.47
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,19.28
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,36.7
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,93.8
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.37
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.82
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.62
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,7.03
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.7
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.22
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,13.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,15.89
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,30.2
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
541730.0,Meadow Street,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,7.09
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.34
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.73
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,9.68
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,15.68
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,18.23
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,36.6
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,90.1
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,90.0
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.65
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,7.2
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,27.4
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,34.9
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,23.21
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,29.46
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,63.9
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
541730.0,Meadow Street,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,3.67
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.45
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.37
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.09
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,9.62
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,13.78
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,24.27
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,87.1
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,114.6
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,2.79
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,0.59
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,28.1
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.0
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,12.46
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,33.67
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,72.9
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
541730.0,Meadow Street,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,3.99
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.97
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.49
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-13.62
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,10.42
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,12.75
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,22.48
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,112.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.0
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,13.21
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,18.69
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,27.3
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,49.5
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,3.44
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.37
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.34
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.38
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,10.25
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,12.41
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,20.82
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,102.8
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.33
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,1.46
