Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.1
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,12.55
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,13.88
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,24.93
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.92
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.12
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.38
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,11.43
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,18.17
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,34.8
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,69.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,90.6
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,0.61
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.0
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,13.03
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,22.79
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,2.27
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,2.73
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.6
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.01
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.63
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,9.05
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,11.8
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,19.12
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,68.7
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,95.3
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.64
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.8
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,10.13
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,13.82
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,23.34
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.29
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.75
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.54
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,13.18
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,19.74
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,83.7
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,96.9
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.32
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,0.65
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.5
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,11.76
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,24.56
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,40.0
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
541730.0,Meadow Street,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,2.47
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,41.5
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.9
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-12.71
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.46
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,11.54
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,18.69
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,21.76
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,66.2
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,94.3
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,99.4
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,4.94
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,20.5
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.2
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,19.45
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,21.59
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,29.67
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,43.0
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
541730.0,Meadow Street,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,1.73
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,3.9
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.12
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.12
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.28
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,12.16
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,15.57
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,22.87
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,39.8
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,84.8
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,104.6
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.18
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.74
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.55
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,1.77
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,12.73
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,15.83
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,30.04
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
541730.0,Meadow Street,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.1
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.57
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,14.8
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,23.46
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,65.6
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,106.8
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,11.7
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,15.93
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,28.07
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
541730.0,Meadow Street,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,2.51
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.64
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.83
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.45
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,12.45
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,14.66
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,22.0
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,37.6
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,71.0
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,84.0
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,103.9
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,0.56
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,5.55
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,14.03
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,16.32
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,29.48
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,52.3
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
541730.0,Meadow Street,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,2.41
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.02
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.59
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.63
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,12.3
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,17.3
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,23.68
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,71.4
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,94.3
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,110.4
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.11
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.94
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.71
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,1.7
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,13.64
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,17.35
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,27.13
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
541730.0,Meadow Street,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,2.33
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,1.05
