Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.37
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.45
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.21
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,12.6
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,14.73
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,18.49
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,28.2
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,86.5
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,90.6
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,13.99
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,16.1
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,21.55
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,27.3
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
541730.0,Meadow Street,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,2.39
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.34
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.58
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.11
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,11.56
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,12.69
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,23.21
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,70.9
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,108.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.58
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.92
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,13.5
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,15.17
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,26.54
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
541730.0,Meadow Street,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,2.6
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.3
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.47
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.82
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,8.9
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,18.53
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,67.1
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,78.8
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,92.6
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.36
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.89
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.7
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,10.39
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,21.83
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,34.2
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,9.44
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.92
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.52
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,7.73
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,8.68
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,19.15
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,63.2
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,94.5
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.19
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,8.47
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,18.27
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,23.05
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,48.5
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
541730.0,Meadow Street,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,3.37
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,9.72
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,26.0
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.81
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.29
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.37
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,8.52
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,9.39
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,15.37
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,68.0
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,10.89
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,19.31
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,19.43
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,9.76
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.97
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.77
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.3
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,9.2
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,8.85
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,14.39
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,25.4
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,75.7
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,79.7
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.88
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.05
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.63
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.5
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,9.98
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,17.94
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,17.82
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
541730.0,Meadow Street,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,8.24
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.39
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.35
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.07
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,9.61
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,21.08
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,47.9
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,80.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,104.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,10.59
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,18.03
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,26.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,55.7
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
541730.0,Meadow Street,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.3
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-17.53
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.32
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,10.36
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,19.49
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,38.0
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,85.7
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,97.5
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.12
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,12.71
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,11.76
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,25.97
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,48.9
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
541730.0,Meadow Street,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,2.32
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,2.05
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.69
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-17.23
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.52
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,10.24
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,18.22
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,32.4
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,84.3
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,93.3
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,4.29
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.78
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.33
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
