Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,11.12
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,25.86
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,43.9
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
541730.0,Meadow Street,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,4.57
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.92
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.53
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.41
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,10.68
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,12.03
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,16.45
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,77.1
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,86.1
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.63
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,9.47
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,13.4
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,22.84
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,41.1
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,4.19
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,1.79
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,1.91
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.75
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.36
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.24
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,10.76
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,12.25
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,17.99
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,76.8
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,91.9
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.53
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,13.76
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,21.95
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,5.23
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,1.28
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,1.86
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.48
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.7
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.6
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,11.34
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,10.47
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,17.55
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,80.7
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,83.1
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,91.4
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.67
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,13.86
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,10.48
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,21.64
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
541730.0,Meadow Street,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,1.88
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.0
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.42
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.0
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,10.24
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,9.72
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,17.25
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,75.8
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,79.8
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,88.1
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,5.84
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,25.8
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.47
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,9.2
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,10.3
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,26.78
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,47.7
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,1.55
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.58
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.8
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.49
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,11.13
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,17.13
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,84.6
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,89.1
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,4.34
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.73
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.56
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,17.4
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,10.73
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,11.36
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,24.91
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,2.76
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-16.15
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.93
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.72
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,12.05
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,11.81
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,17.37
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,24.4
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,84.7
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,91.0
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.24
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.57
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.85
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,19.2
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,31.9
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,11.93
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,11.67
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,20.95
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
541730.0,Meadow Street,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,2.14
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,3.23
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.57
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-17.21
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.87
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,11.46
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,19.18
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,30.9
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,83.6
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,87.2
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,97.7
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.66
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.66
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,0.57
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.72
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,31.8
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,24.51
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
541730.0,Meadow Street,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,2.57
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-16.18
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.63
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.41
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,14.04
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,10.88
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,18.98
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,90.2
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,84.0
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,96.0
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.75
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.81
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.7
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,13.84
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,11.19
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,22.32
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,21.9
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
541730.0,Meadow Street,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,3.03
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,5.37
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-16.74
