Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-17.12
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-13.95
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,14.91
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,13.67
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,18.95
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,94.5
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,92.9
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,99.6
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.39
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.1
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.67
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,1.98
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.6
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,15.24
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,17.88
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.44
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
541730.0,Meadow Street,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,2.19
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,2.07
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.92
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.47
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-13.52
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,11.74
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,12.28
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,21.7
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,35.8
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,83.2
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,107.8
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.29
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,-3.0
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.4
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,10.89
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.82
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,25.94
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.76
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,2.65
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-16.12
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.82
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-13.59
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,11.9
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,18.93
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,20.89
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,37.9
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,84.4
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,107.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,105.4
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.54
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.69
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.1
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,18.72
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,25.83
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,35.0
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
541730.0,Meadow Street,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.64
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,2.73
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.35
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.64
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.84
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,12.56
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,12.02
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,21.5
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,83.4
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,87.0
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,105.6
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.84
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.69
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.9
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,11.55
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,11.91
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,26.64
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
541730.0,Meadow Street,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,1.82
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.01
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.55
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.54
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,12.87
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,12.92
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,21.38
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,36.4
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,83.5
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,86.4
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,102.9
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,1.66
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,-3.0
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.7
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,11.66
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,13.55
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,26.14
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
541730.0,Meadow Street,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,1.93
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,1.48
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-14.91
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.88
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.21
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,12.21
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,11.2
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,16.38
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,80.8
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,81.6
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.63
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,1.61
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,11.47
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,11.24
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
541730.0,Meadow Street,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,2.97
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.22
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.9
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.24
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,11.44
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,15.18
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,82.4
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,85.5
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,81.8
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.74
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.72
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,15.9
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.5
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,12.78
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,11.61
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,19.8
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,19.6
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,2.75
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,0.8
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,3.09
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.34
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-17.47
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-13.04
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,12.63
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,11.59
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,15.12
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,19.0
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,87.7
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,83.8
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.94
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,30.3
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,12.42
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,11.96
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,20.49
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
541730.0,Meadow Street,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,3.03
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-15.0
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.07
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,11.74
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,11.2
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,79.6
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,82.6
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,0.47
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.99
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,2.4
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.7
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
