Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.1
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,10.16
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,11.55
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,21.38
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
541730.0,Meadow Street,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.82
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,2.86
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.6
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.86
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.96
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,11.82
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,10.72
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,15.39
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,80.3
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,82.0
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,0.5
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.7
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-3.05
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.46
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,3.24
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.7
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.9
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,10.18
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,11.15
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,22.02
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
541730.0,Meadow Street,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.84
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.52
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-15.19
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.45
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,10.89
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,10.55
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,15.97
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,26.6
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,77.8
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,82.7
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.34
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.9
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,11.2
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.6
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.8
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,9.28
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,11.04
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,22.38
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
541730.0,Meadow Street,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,3.57
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,10.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-13.26
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-16.46
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,12.09
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,13.61
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,16.02
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,90.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.52
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.28
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,2.99
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.7
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,10.99
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,13.64
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,23.13
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,2.9
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,3.63
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.99
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-10.92
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,15.4
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,17.98
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,18.35
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,23.6
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,83.9
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,99.2
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,90.4
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.16
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,0.87
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.96
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,3.01
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.5
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,16.31
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,18.68
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,25.89
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,2.43
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,10.7
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.31
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-14.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.38
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,15.46
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,14.72
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,16.29
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,83.0
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,86.0
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,79.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.42
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.77
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.91
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,3.15
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.3
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,15.95
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,15.25
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,23.87
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,22.1
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,2.45
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,0.89
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,4.47
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.46
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.27
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.17
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,13.41
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,13.85
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,15.89
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,74.1
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,80.5
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,77.2
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.36
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.52
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.17
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-1.15
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,3.13
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,12.5
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.0
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,13.65
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,13.35
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,23.88
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,23.2
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
541730.0,Meadow Street,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,1.87
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,0.93
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,24.6
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.14
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.73
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.56
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,12.15
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,16.89
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,23.9
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,72.7
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,79.0
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,82.5
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.26
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.99
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,3.14
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.8
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,11.99
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,26.06
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,2.42
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-12.13
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-13.33
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-9.12
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,14.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,12.14
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,16.87
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,79.3
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,77.4
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,82.1
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.95
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.33
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,0.09
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,2.83
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.5
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,13.27
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,13.05
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,22.88
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
541730.0,Meadow Street,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,19.3
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,24.7
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.53
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.26
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,12.47
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,18.34
