Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,33.0
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,62.8
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,73.2
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,86.6
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.65
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-2.1
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-1.37
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,2.88
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,11.02
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,12.38
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,25.83
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
541730.0,Meadow Street,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,4.08
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,4.45
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.11
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.71
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.25
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,10.68
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,14.08
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,64.1
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,67.4
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,69.6
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.49
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.76
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.77
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,2.94
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,13.51
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,11.63
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,21.89
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
541730.0,Meadow Street,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,4.14
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.08
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.5
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-8.51
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,11.69
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,10.83
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,14.8
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,19.1
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,65.2
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,66.9
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,72.5
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.45
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,-2.05
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.42
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,3.08
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,13.77
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,10.87
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,20.03
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,2.18
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.81
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.99
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,11.98
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,9.77
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,13.88
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,65.8
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,63.6
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.44
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,2.1
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.88
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.87
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,3.29
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,10.5
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,12.26
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,9.7
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,18.87
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
541730.0,Meadow Street,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,1.85
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,1.62
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.2
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.6
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,11.25
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,9.14
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,12.87
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,61.8
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,61.4
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,63.7
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.68
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,3.66
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,11.4
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,18.35
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,24.1
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
541730.0,Meadow Street,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,3.98
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,2.98
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,22.0
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,24.3
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.5
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.76
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,10.19
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,8.79
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,12.97
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,56.7
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,62.4
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.47
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.27
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,-1.62
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,4.13
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,12.87
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,8.04
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.58
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,8.86
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,0.92
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,1.21
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.55
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.61
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,9.39
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,11.39
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,56.2
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.61
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,-1.65
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.64
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,3.96
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,14.9
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,17.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,8.11
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,42.1
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,6.42
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.9
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,26.2
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,33.2
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.68
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.34
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.14
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,11.16
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,11.59
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,12.66
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,62.3
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,68.2
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,61.3
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.39
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.25
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.78
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,-1.62
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,3.8
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,15.77
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,10.52
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,18.24
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
541730.0,Meadow Street,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,4.68
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.25
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-9.55
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.14
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,15.29
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,14.84
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,16.39
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,17.0
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,70.0
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,73.3
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,71.3
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.22
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.31
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.86
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.62
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,4.11
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
