Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,18.09
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,14.15
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,22.38
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,2.58
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,0.81
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.81
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,12.24
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,13.99
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,64.8
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,65.1
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,65.7
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.35
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.56
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,-1.65
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,4.46
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.1
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,13.23
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,9.49
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,20.3
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,25.2
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
541730.0,Meadow Street,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,1.83
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.72
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.32
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.17
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-7.09
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,8.63
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,8.33
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,10.94
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,53.9
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,59.3
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,55.5
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.43
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.56
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,-1.64
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,4.45
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.9
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,8.87
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,7.02
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,17.03
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,22.4
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
541730.0,Meadow Street,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,2.06
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,1.01
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-11.25
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,8.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,8.1
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,11.28
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,20.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,58.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,54.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.39
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.28
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,9.0
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.52
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,-1.66
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,5.15
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.7
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,9.06
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,6.22
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,18.27
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,26.5
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
541730.0,Meadow Street,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,2.44
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-10.22
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,7.96
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,12.9
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,53.6
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,55.1
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,48.8
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.4
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.68
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,-1.6
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,4.71
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.5
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,9.75
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,7.08
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,15.9
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,21.0
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,14.44
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,52.8
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,63.5
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.31
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.91
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.5
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,7.14
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,6.33
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,8.82
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,47.0
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.37
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-1.55
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.64
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,4.73
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,7.26
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,5.73
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,29.6
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,67.1
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
541730.0,Meadow Street,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.85
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,2.49
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,11.6
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-8.35
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,7.77
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,8.63
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,43.8
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,52.0
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.08
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.22
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,-1.67
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.64
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,4.18
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,7.54
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,7.97
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,17.74
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,27.5
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
541730.0,Meadow Street,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,1.84
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.2
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-7.82
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,8.02
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,6.79
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,9.74
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,44.6
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,45.8
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,1.06
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.15
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,-1.68
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,-1.62
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,4.28
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,7.74
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,6.75
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,16.98
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,23.5
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.5
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,4.79
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,3.77
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,8.31
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,18.2
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.72
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,-1.68
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,4.17
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,25.3
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,4.69
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,4.75
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,14.23
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,21.8
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,1.47
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.27
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,5.69
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,3.83
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,7.74
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,34.1
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
