Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,-1.79
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,4.03
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,5.35
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,5.13
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,13.4
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,20.9
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,2.22
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.93
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,5.16
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,3.54
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,7.17
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,13.7
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,30.4
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.18
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.2
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,14.2
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,24.8
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.4
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,3.69
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.17
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,12.23
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,25.0
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,8.63
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,3.71
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,1.54
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,34.0
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,43.4
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,7.94
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,6.58
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,9.69
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,12.7
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,39.6
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,44.5
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.15
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.23
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,9.8
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.5
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,15.48
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,10.67
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.02
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
541730.0,Meadow Street,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,5.41
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,2.71
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,20.4
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-6.27
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,6.83
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,11.26
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,10.21
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,22.6
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.22
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,1.3
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.9
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,11.26
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,13.93
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,31.8
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
541730.0,Meadow Street,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,1.08
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,6.89
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,27.6
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.38
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,7.18
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,11.43
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,9.95
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,22.3
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,54.8
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.59
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,-1.09
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.6
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,7.46
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.85
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,18.51
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
541730.0,Meadow Street,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,1.43
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,9.57
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,8.13
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,6.87
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,35.9
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.2
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.33
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,-1.08
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,1.64
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,4.6
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.7
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,8.44
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,7.66
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,21.88
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,46.1
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
541730.0,Meadow Street,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,1.75
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.82
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,7.03
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,34.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,7.19
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,6.06
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,9.31
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,13.4
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,33.9
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.25
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.35
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,1.6
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.8
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.88
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,7.05
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,18.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
541730.0,Meadow Street,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.83
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,3.3
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.31
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,5.96
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,5.04
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,10.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,21.5
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,32.6
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.9
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,6.43
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,6.12
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,15.26
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,26.9
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,1.51
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,3.28
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,5.17
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,4.79
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,13.22
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,57.7
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,-1.02
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,26.0
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,5.62
