Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,6.09
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,18.28
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
541730.0,Meadow Street,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,1.13
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,3.25
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,6.04
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,4.97
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,10.9
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,21.4
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,48.6
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,26.1
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,6.54
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,6.48
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,15.78
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,26.1
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
541730.0,Meadow Street,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,11.5
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,6.15
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,4.83
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,10.04
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,18.5
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,0.37
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,26.2
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,6.7
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,6.16
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,15.56
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,25.6
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,1.45
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,5.06
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,16.8
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,4.9
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,4.07
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,8.64
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,16.9
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,-1.06
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,26.3
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.25
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,5.34
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,15.27
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,1.71
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,1.03
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,2.35
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,5.2
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,4.38
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,8.81
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,17.3
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,1.3
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,-1.17
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,5.71
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,5.66
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,13.01
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,22.9
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,3.07
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,5.25
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,4.35
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,8.36
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,16.0
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.19
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.45
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.9
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.9
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,1.38
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,26.4
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,7.39
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,5.51
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.43
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,15.4
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,3.4
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,4.83
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,4.48
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,8.71
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,16.7
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,39.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.95
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,1.36
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.5
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,5.22
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,5.82
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.75
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
541730.0,Meadow Street,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,0.9
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,4.03
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,4.0
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,8.41
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,17.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.32
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,1.26
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.6
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,4.2
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,5.3
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.31
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,18.7
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
541730.0,Meadow Street,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,8.1
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.88
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,4.49
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,4.33
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,8.44
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.28
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,1.9
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.99
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.7
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,11.59
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,5.58
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.28
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,27.9
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.94
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,5.0
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,4.37
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,8.56
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.05
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.31
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
