Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,1.16
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.8
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,5.39
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,5.78
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,11.22
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
541730.0,Meadow Street,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,1.25
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,5.17
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,4.45
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,8.14
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,14.6
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,37.0
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,0.34
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.9
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,5.51
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,6.05
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,10.91
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,15.0
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,1.46
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,3.95
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,8.76
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,17.8
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,28.3
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,-1.44
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,0.43
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,8.9
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,27.0
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,5.1
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,5.37
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.68
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
541730.0,Meadow Street,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.97
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,4.95
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,4.41
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,9.03
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,17.6
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.9
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.13
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,2.8
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.96
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.39
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,1.42
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,27.1
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,5.47
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,5.65
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.14
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,18.6
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
541730.0,Meadow Street,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,1.89
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,0.96
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,1.33
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,6.73
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,32.8
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.21
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.89
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,1.39
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,6.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,27.2
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,7.7
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,7.26
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,13.19
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,16.3
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
541730.0,Meadow Street,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,1.69
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,0.95
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,1.27
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,9.81
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,9.38
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,13.28
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,41.8
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,55.4
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.12
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.51
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,1.31
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,7.0
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,27.3
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,10.46
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,10.63
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,16.37
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
541730.0,Meadow Street,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,1.0
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,9.72
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,9.3
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,12.8
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,14.7
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,42.0
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,41.4
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,53.7
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.38
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,1.78
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,10.22
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,10.89
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,16.15
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,18.8
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
541730.0,Meadow Street,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,1.41
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.98
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,1.02
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,9.97
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,9.34
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,12.97
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,16.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,42.6
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,41.6
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,54.3
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,1.97
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.4
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,10.49
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,10.75
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,16.59
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,18.3
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
541730.0,Meadow Street,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,1.44
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,1.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,10.79
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,9.09
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,12.58
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,12.6
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,46.1
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,40.6
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.14
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.6
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,3.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,2.34
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.5
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,11.44
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.58
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,16.76
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,16.4
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
541730.0,Meadow Street,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
