Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,1.15
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,1.4
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,3.3
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,9.9
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,9.84
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,12.57
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,13.1
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,42.7
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,52.7
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.23
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.53
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,4.3
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.93
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,1.56
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.6
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,10.33
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,11.18
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,16.07
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,15.2
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
541730.0,Meadow Street,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,1.49
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,1.05
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,1.29
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,8.87
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,8.95
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,11.54
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,12.8
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,49.8
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.42
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.46
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,4.8
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,-1.01
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,5.1
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.7
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,9.3
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,10.0
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,15.05
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,15.5
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
541730.0,Meadow Street,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,1.52
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,1.09
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,1.37
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,5.29
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,4.96
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,8.55
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,29.7
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.3
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,4.2
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.8
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,2.54
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,5.97
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,6.15
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.93
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,18.9
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,1.74
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,1.1
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,1.59
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,3.5
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,5.46
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,4.99
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,8.8
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,14.8
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,38.6
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,-1.11
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,1.92
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,7.9
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.8
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.05
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,6.23
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.82
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,17.7
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,1.14
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,1.57
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,5.81
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,4.83
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,8.45
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,13.5
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,37.8
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.27
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,3.8
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,-1.04
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,1.18
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.9
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,6.22
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,6.11
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,11.69
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,15.6
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
541730.0,Meadow Street,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,1.07
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,1.5
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,3.7
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,5.61
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,5.15
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,8.62
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,14.5
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,30.3
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,30.6
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.31
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.49
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,3.9
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.94
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.4
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,1.35
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.0
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.12
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,6.32
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,11.97
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,15.8
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
541730.0,Meadow Street,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,1.72
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,1.32
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,1.19
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,3.6
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,5.73
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,5.12
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,8.75
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,15.7
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,31.9
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,38.3
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.28
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.48
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,4.0
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.42
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,2.25
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,4.4
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.1
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.55
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,6.59
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,12.69
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
541730.0,Meadow Street,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,2.01
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,1.22
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,1.34
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,4.1
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.9
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.42
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,6.26
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,5.09
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,8.7
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,14.0
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,32.1
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.17
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.86
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,0.44
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,2.36
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,5.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.2
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,7.37
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,6.59
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.98
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,17.1
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
541730.0,Meadow Street,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,2.09
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,1.11
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,1.23
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,5.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.7
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,5.71
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,5.26
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,8.53
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,15.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,32.2
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,37.7
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.15
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.55
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,3.1
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,-1.07
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.41
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,2.74
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.4
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.2
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,6.69
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,6.64
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,13.09
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,20.3
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
541730.0,Meadow Street,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
